Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8821100000000001
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8591
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,65.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,103.5
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8182
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83941
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8208
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.44
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,58.44
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10097
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3915
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.030989999999999997
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,240.3
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.48
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.11
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,126.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,154.5
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,140.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,118.25
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,146.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,129.62
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,202.12
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,246.38
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,227.88
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,141.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,162.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,147.75
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8772
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97095
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93176
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,76.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,101.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.75
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80612
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88821
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88089
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8955700000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95996
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90243
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80935
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8376100000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8497600000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.25
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08275
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32903000000000004
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06592999999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.53
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,239.58
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.08
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,238.27
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.83
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,118.5
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,153.25
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,119.25
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,137.5
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,125.88
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,185.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,247.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,211.12
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,142.75
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,166.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,152.62
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89364
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97144
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9382
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,79.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,86.75
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8280299999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8616299999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87051
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89175
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9389
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8960600000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.25
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84915
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8259299999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9175399999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.56
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.31
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09355
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2723
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09688
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,238.94
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.12
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,238.44
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,240.52
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,237.12
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,239.27
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,113.12
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,139.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,126.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,122.25
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,145.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.88
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,177.75
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,219.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,200.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,145.62
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,175.75
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,159.38
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92486
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9778700000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9395399999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,81.25
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,120.38
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,98.38
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8907799999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8609
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8986799999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.5
