Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8905
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93725
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8749100000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8168
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8529
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9279799999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-89.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,126.06
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09575
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27636
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09648
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,238.16
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,237.59
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,236.45
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,116.12
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,142.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,128.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,124.75
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,165.38
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,143.88
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,190.25
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,242.5
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,214.12
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,151.12
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,225.62
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,175.62
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93661
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98108
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (Max),A,96.12
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,77.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,91.75
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,125.25
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,108.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86413
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86749
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91589
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9382299999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8945
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83795
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8519899999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85519
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,136.44
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09111
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25264000000000003
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1234
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,116.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,139.75
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,127.38
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,132.62
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,162.25
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,147.38
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,204.38
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,245.12
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,220.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,177.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,217.88
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,193.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94852
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9705799999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9433
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,82.5
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,104.12
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,91.38
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83185
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93848
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592299999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90979
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9409200000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90402
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8504
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84793
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9156799999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-98.75
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.87
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,46.81
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10579000000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22213000000000002
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15517
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,116.38
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,145.12
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,128.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,124.88
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,178.12
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,152.38
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,204.38
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,239.25
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,215.88
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,185.62
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,230.88
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,204.12
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9353299999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97275
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9519299999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,82.12
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,105.88
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,92.75
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89895
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9265700000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8779600000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
