Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9159799999999999
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93704
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9256
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.62
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8579700000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8760700000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,34.44
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12294000000000001
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23081999999999997
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12554
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.61
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,113.12
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,146.38
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,141.38
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,198.25
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,165.25
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,200.25
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,240.62
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,219.25
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,175.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,229.62
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,189.88
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9258700000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9783299999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9404299999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,71.25
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,86.12
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,118.88
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,101.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88782
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93371
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87616
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9170200000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94055
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9213600000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89175
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89554
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94858
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.93
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.19
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12599000000000002
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32066999999999996
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07741
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.19
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.02
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.72
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.5
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,116.75
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,164.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,138.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,137.12
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,202.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,206.75
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,267.62
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,236.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,164.38
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,208.25
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,180.62
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89294
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9761299999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9359999999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,73.88
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,87.12
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,119.12
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,99.5
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8912899999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9259299999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89792
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9058200000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9419200000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92969
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90417
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8890100000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.69
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.06
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,77.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12969
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30968
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09862
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.39
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.61
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.05
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.48
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,122.38
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,163.38
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,145.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,139.12
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,186.62
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,156.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,213.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,273.25
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,240.5
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,162.88
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,219.88
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,190.62
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93796
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9803200000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94104
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,82.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,94.12
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,129.88
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,115.38
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94119
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9481200000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8873
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
