Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92776
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91458
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8810399999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.12
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9028299999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8896200000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9337799999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-82.44
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.37
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14397000000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33834000000000003
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0313
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.59
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.89
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,130.25
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,171.62
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,145.5
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,159.62
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,215.62
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,183.5
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,225.5
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,292.75
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,254.62
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,162.88
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,188.12
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9377700000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787299999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9500700000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,74.38
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,93.62
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,109.62
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93826
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95911
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88681
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91751
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9238
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90701
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.88
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9090299999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93368
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92425
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-77.81
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,100.38
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13265
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44805
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01408
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.12
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,133.12
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,171.5
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,151.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,166.88
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,212.5
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,181.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,236.12
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,291.75
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,263.62
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,171.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,215.88
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,186.38
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91333
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97964
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9429
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (Max),A,107.88
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,84.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,95.5
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,141.38
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,117.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9280700000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566600000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91864
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566899999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162600000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92529
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,104.25
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93896
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8489700000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9162
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.88
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.56
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16307
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2455
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11724000000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.97
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.14
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.75
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,160.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,139.38
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,172.88
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,227.25
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,196.5
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,229.88
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,293.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,254.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,184.38
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,237.62
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,204.25
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90359
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9774200000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95325
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,83.5
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,91.25
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,133.25
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,116.25
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89505
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9694799999999999
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9094200000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
