Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9525100000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94791
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9496100000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,109.5
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,86.88
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,74.88
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,107.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.25
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9452200000000001
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90536
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93158
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.31
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,60.87
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15798
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35851
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10933
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.75
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.28
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.61
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,66.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,140.12
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,174.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,157.12
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,156.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,225.62
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,186.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,258.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,305.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,281.25
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,189.75
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,264.75
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,228.38
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91885
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9715600000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9547700000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,80.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,113.62
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,99.25
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8897700000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9539200000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94583
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,97.25
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94171
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94226
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.88
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.38
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.62
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9491299999999999
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90655
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393600000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.82
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,64.19
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15859
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32961
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13582
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,238.8
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.53
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,238.41
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.02
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,237.03
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,137.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,177.38
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,152.25
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,155.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,214.12
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,185.5
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,240.25
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,298.88
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,259.12
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,200.62
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,273.62
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,242.75
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93805
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9640200000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9579799999999999
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (Max),A,85.38
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,77.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,116.62
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89459
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9550200000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94842
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,109.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94311
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9566600000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9486100000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,99.38
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,110.38
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,75.88
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,122.75
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.38
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8999
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9343299999999999
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.62
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,62.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15483
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31768
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17781
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.66
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.52
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.69
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,137.12
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,179.38
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,154.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,164.38
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,217.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,188.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,233.62
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,288.62
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,258.75
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,225.62
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,308.88
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,255.75
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9414399999999999
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9718899999999999
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97015
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,87.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,122.25
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,101.5
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90881
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96329
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9279799999999999
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
