Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9527
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9512299999999999
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94604
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,69.88
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,105.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,105.38
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,76.38
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9193100000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9397
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.69
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.69
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,58.63
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18114
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33718000000000004
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11589
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.23
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.86
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,133.38
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,170.25
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,146.88
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,179.12
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,256.62
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,208.88
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,243.75
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,312.62
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,269.5
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,213.38
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,280.25
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,243.25
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93384
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9725
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9730200000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,88.38
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,114.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,100.38
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87359
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95499
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9244700000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95181
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94073
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9448200000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,110.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.88
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,73.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,111.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9052399999999999
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93845
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.69
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,112.81
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18087
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31221
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11485
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,133.38
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,165.75
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,145.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,170.25
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,233.75
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,203.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,240.38
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,284.25
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,259.38
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,199.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,270.5
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,238.12
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9539200000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9796100000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97354
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,86.25
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,128.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,102.88
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9132399999999999
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9592299999999999
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92737
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94095
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9559
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.5
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,118.88
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,112.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.12
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,75.62
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,116.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.5
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97565
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91333
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95291
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.25
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,83.56
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22016999999999998
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28701
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11669000000000002
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.34
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,126.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,147.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,133.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,208.25
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,273.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,239.88
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,230.38
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,315.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,261.12
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,210.75
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,273.62
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,245.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93652
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9816600000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96344
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,97.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,127.62
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,108.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89523
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94714
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92645
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
