Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9536100000000001
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95514
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,130.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,117.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,71.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,114.25
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.62
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92929
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95752
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.25
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.25
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20317000000000002
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32787
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09154
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.5
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,126.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,157.38
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,138.5
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,191.5
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,270.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,218.12
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,236.75
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,319.75
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,266.5
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,202.62
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,261.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,232.88
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93353
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9831799999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9657600000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (Min),A,57.62
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,90.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,135.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,110.75
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93021
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95447
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93866
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.5
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95868
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96173
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9552299999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,78.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,122.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.5
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.75
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.75
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,137.38
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97806
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91101
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95895
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.56
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,53.88
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19719
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30422
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1201
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.97
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.33
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.55
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,129.75
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,157.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,141.62
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,193.88
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,262.12
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,224.38
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,237.75
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,310.12
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,275.38
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,210.25
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,289.62
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,242.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9237
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9797399999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95386
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,89.25
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,127.88
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,103.5
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95163
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686899999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91485
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,100.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94473
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95962
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9534600000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.25
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.75
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,116.62
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837600000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8877200000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9459799999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.06
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20647
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38761999999999996
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08711
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.3
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,132.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,172.88
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,147.75
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,181.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,237.88
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,212.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,254.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,336.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,287.38
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,197.75
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,268.62
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,225.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95352
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9802200000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96347
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,91.75
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,123.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,104.75
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9364600000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902299999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9285
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Max),A,105.88
