Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,154.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,98.5
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9226700000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9682
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9614299999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,73.62
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,123.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,79.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,134.38
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592299999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9329200000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87259
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.13
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14354
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55108
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06883
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,239.94
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.83
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,80.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,154.88
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,230.62
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,186.5
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,156.88
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,218.75
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,188.5
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,305.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,375.5
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,340.75
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,200.75
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,277.12
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,240.38
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9421700000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97882
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98172
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,67.38
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,89.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,121.5
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,105.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,104.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9489700000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99225
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9289799999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,71.75
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,153.88
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.5
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93185
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96152
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9575799999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,109.88
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.88
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,131.62
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9452200000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94858
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84039
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,46.56
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,61.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12734
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61556
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.032760000000000004
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,238.55
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,237.5
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,236.23
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.19
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,83.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,168.88
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,223.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,195.38
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,161.38
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,233.38
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,190.75
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,310.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,393.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,350.62
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,209.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,299.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,243.12
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94101
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97736
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97467
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,87.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,105.38
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,95.62
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94809
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899600000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9205899999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,134.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95685
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95511
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9726600000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,110.38
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.62
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,105.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.38
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,83.38
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,131.5
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.38
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97241
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9625799999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90423
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,112.44
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18184
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6121800000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01366
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.16
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.31
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.14
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.58
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,78.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,131.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,204.25
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,164.88
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,178.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,273.75
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,212.5
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,275.62
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,355.5
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,324.38
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,207.75
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,277.62
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,238.12
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95596
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97711
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9744299999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,75.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,107.5
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,89.25
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94885
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98425
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9341700000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
