Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,124.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9499799999999999
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9437200000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97305
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Max),A,97.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,101.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,82.12
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,153.75
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9821200000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96152
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95895
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,42.81
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19945
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51202
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09706000000000001
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.34
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.39
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.61
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,70.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,123.38
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,176.38
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,146.38
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,179.75
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,249.25
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,216.75
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,249.75
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,342.62
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,294.25
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,218.38
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,331.12
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,267.25
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96844
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9797399999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96744
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,74.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,120.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,97.5
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9424100000000001
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98425
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9402200000000001
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,112.5
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.62
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9475100000000001
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9459799999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606299999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Max),A,87.62
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.38
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,103.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.38
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,107.75
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.12
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,76.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,155.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95514
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,68.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5003
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09642
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.58
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.33
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,73.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,126.62
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,183.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,147.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,181.38
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,263.5
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,217.25
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,266.5
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,347.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,308.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,196.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,331.38
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,256.88
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97201
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96698
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97415
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91379
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9399700000000001
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,124.75
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,102.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94324
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9431799999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95416
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,103.62
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,99.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.62
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,78.75
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,133.75
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.88
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9234
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.44
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1711
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69506
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04622
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.3
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.41
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.86
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,75.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,128.62
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,216.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,159.88
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,179.88
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,245.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,204.62
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,244.75
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,380.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,315.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,202.38
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,284.12
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,242.62
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9627700000000001
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9600799999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97421
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9051799999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877299999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93329
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
