Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.25
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,130.25
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94571
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95904
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,98.5
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,135.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.88
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96316
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353899999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-78.25
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,101.44
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16967000000000002
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72696
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07301
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.14
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,73.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,131.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,190.88
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,158.62
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,163.62
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,234.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,196.88
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,252.75
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,353.38
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,307.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,190.75
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,281.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,242.12
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95773
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95483
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9667399999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9596899999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95706
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,111.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,97.62
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404600000000001
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9430200000000001
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Max),A,103.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,101.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,75.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,164.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9785200000000001
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98245
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526100000000001
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,66.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21711999999999998
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66381
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0009599999999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.55
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,119.25
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,173.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,135.25
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,180.12
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,275.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,226.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,219.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,323.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,264.38
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,203.25
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,332.75
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,272.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9448799999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9592
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95749
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9553799999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95737
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,111.38
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9532799999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9502299999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95306
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,118.38
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.75
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,71.75
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.62
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99261
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697899999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95883
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,101.88
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,97.75
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28626999999999997
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53283
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01222
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.72
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.62
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.98
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,118.5
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,153.12
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,128.62
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,219.88
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,305.5
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,257.5
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,212.75
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,281.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,244.62
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,204.5
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,296.88
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,243.25
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9679
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9611799999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9587100000000001
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,103.88
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90338
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628899999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95401
