Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,121.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9462299999999999
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9631
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,122.38
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,97.88
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,74.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,142.88
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.25
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9521200000000001
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,81.06
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24256999999999998
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48757
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08867
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.53
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.02
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.41
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.62
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,121.38
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,169.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,138.88
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,166.38
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,299.5
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,241.5
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,205.38
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,289.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,237.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,188.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,312.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,256.75
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9628
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9733
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97308
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89584
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95114
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686899999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Max),A,91.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,120.75
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.75
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96091
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9545600000000001
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9591700000000001
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,118.25
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,110.88
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.75
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,121.88
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.62
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9058799999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595600000000001
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97421
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,94.88
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15612
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5231600000000001
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11647
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.42
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.3
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.09
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.81
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,66.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,119.88
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,171.5
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,144.25
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,169.38
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,244.38
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,206.25
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,213.75
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,304.75
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,249.88
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,220.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,326.5
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,283.38
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96762
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9779399999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97144
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,113.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,88.62
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91919
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9589200000000001
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9519299999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,118.12
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9676799999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516899999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98016
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Max),A,96.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,76.12
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,147.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.75
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,106.12
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,93.5
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,158.12
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96039
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96762
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-90.19
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.19
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19503
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44723
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14992
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.48
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.45
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,69.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,116.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,181.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,137.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,173.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,281.62
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,231.75
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,218.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,319.25
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,267.88
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,235.38
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,339.75
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,292.62
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9624299999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97229
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96762
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,102.88
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91586
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
