Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94195
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,110.75
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726899999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9659700000000001
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98636
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Max),A,111.62
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,135.38
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,126.12
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.25
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,97.5
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,175.62
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.25
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88251
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93375
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96262
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.37
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,78.13
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18636
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40565999999999997
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19353
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.64
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.02
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.72
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,114.62
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,186.12
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,141.38
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,175.25
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,267.75
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,219.5
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,205.5
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,343.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,274.38
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,226.25
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,348.75
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,284.88
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96509
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9621
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98367
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,123.62
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,77.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9318799999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97501
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93429
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,93.62
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9800399999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9611799999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96967
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,95.75
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,144.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.5
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,102.38
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,72.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,129.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91354
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8789299999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704299999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.81
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19109
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23119
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19175999999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.52
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.66
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,110.38
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,146.62
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,125.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,200.88
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,269.62
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,230.38
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,197.25
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,267.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,235.5
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,218.62
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,311.88
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,264.5
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95236
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97385
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9688100000000001
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,97.75
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,80.12
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9691799999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96936
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95334
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.75
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93271
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9547399999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97293
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,122.38
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.62
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,93.5
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.88
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,145.62
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.88
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962399999999999
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8984700000000001
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91635
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.81
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.63
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14064000000000002
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28545
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19286
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.16
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,109.62
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,153.62
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,128.88
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,162.62
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,247.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,197.62
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,203.25
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,280.5
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,240.38
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,200.62
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,325.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,255.88
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9747
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95596
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9743
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,95.62
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711
