Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93545
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91595
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9731700000000001
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.88
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,105.88
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,72.12
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,136.75
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86755
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94553
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.06
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.06
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,34.44
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18233
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24868
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19585
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.08
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.7
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.64
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,110.75
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,141.25
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,122.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,186.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,265.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,216.62
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,184.62
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,273.38
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,233.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,218.12
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,302.25
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,255.38
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9802200000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94363
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9840399999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,94.62
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.62
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.38
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.5
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9568200000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97708
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9082600000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88721
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715299999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97729
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,106.25
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,82.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,147.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98425
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86075
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9605100000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,142.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,58.44
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20101
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22359
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22573000000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.34
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,113.88
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,177.38
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,133.25
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,185.62
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,248.75
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,217.25
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,174.38
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,286.25
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,239.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,219.88
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,352.5
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,277.38
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9686899999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9553799999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,89.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,105.25
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9429299999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9659399999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9342600000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9090600000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9544100000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96405
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,100.25
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,70.62
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,129.62
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8653200000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19817
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18325
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19933
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.33
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.75
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,114.25
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,165.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,135.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,173.12
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,256.38
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,211.62
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,180.75
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,276.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,226.62
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,226.5
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,323.88
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,272.75
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93768
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93881
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
