Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9137299999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859899999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91064
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,117.38
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.25
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92343
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96304
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97073
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,102.88
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,104.38
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,73.62
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,125.25
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.38
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835799999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9488200000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.07
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,107.75
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19158
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48794
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.059829999999999994
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.94
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.22
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.61
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,113.25
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,165.62
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,137.12
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,145.75
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,240.5
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,188.25
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,215.25
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,310.25
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,260.88
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,189.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,285.75
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,244.62
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94079
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91919
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96829
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91333
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97821
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9121100000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.75
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9279799999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96667
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95419
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,116.12
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.25
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,101.38
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.75
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97736
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9497399999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92416
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,79.75
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17729
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51684
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03572
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.5
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.25
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,112.88
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,158.88
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,130.88
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,146.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,230.88
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,180.25
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,206.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,287.88
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,240.38
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,174.62
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,280.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,224.62
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9600200000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9021
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94195
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9230299999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9379
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9402200000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,102.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585899999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9576100000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95111
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,103.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.75
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,122.5
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,136.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707600000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93548
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85324
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.94
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,127.13
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23101
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37993000000000005
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06348999999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.78
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.47
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,109.88
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,138.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,119.75
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,169.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,263.62
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,215.38
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,173.5
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,233.12
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,202.38
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,171.25
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,255.75
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,208.5
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97021
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92474
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9603
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
