Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9549200000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92996
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86984
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490700000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9448799999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96841
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.25
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,71.75
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,121.5
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.38
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9538
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9214200000000001
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8414
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19326
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33797
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12247999999999999
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.78
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,108.5
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,145.5
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,119.75
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,161.38
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,249.88
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,212.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,148.38
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,220.38
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,189.62
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,170.88
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,231.62
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,203.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9515100000000001
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90948
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9536100000000001
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90546
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74844
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89313
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96234
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,110.38
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.62
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94791
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94852
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87497
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,151.69
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14614000000000002
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47695
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05086
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.75
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.48
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.52
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,108.75
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,131.25
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,117.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,141.12
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,229.62
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,173.75
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,172.5
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,223.75
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,194.88
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,159.12
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,224.88
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,190.5
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9411
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9201299999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96854
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8894
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88794
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68637
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.884
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93527
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94385
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,103.88
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.75
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209299999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9265399999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8894
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,70.69
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11735999999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36645
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07552
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,239.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,238.31
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,237.48
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.75
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,108.88
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,143.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,120.75
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,115.88
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,181.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,150.25
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,211.75
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,175.62
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,141.12
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,228.5
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,185.62
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9464100000000001
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90359
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9622799999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.63
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
