Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8518700000000001
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81921
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6007600000000001
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90176
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9454
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9395399999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,90.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.25
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9530299999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87149
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8076399999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.87
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.5
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14434
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28536
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07628
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,238.69
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,237.91
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,237.2
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,109.5
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,115.12
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,124.5
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,191.25
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,154.75
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,145.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,193.62
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,162.5
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,132.25
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,192.62
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,165.62
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92468
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91015
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9113100000000001
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8634
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80191
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69287
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92999
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9212
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93765
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,104.5
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,92.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.25
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.948
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7933
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,114.06
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15345999999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44308000000000003
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00569
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.11
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.81
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.92
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.48
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,106.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,128.5
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,113.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,123.88
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,207.88
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,164.5
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,147.62
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,189.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,165.88
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,119.5
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,186.88
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,153.38
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91833
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8744200000000001
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8898299999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8411799999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8334299999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.50539
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94186
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94391
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95239
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,104.88
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.88
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94116
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8204600000000001
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7835
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.63
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19777
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18334
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09908
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.41
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.12
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.11
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.72
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,103.12
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,150.12
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,117.62
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,130.25
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,226.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,171.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,135.5
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,174.62
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,154.38
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,120.62
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,205.88
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,148.12
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94678
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8540000000000001
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91681
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.81
