Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87131
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8461
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.30895
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9025299999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9340200000000001
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90341
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97504
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80182
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8229299999999999
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-158.94
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17302
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18193
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06365
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.91
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,101.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,145.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,115.5
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,126.88
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,216.5
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,163.62
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,127.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,165.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,142.38
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,112.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,148.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94189
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8378
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94076
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.19
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8689899999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8506100000000001
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.34447
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8618100000000001
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9274899999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91843
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9481200000000001
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86108
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8941
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.19
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.56
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14647000000000002
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22416999999999998
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06224
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.27
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.36
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,103.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,121.62
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,110.62
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,120.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,180.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,149.88
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,126.88
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,159.88
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,141.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,120.62
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,162.75
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,136.12
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9060299999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88046
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92956
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.44
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8708799999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87716
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.45043
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89679
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92251
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89718
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646299999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8832399999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8654799999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.25
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,90.25
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15148
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25661
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.037739999999999996
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.8
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.05
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.75
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,104.88
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,122.12
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,113.25
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,125.12
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,180.5
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,149.62
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,129.88
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,188.75
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,149.75
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,112.88
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,164.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9524799999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91214
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92242
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
