Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8865299999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8985299999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82104
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9339299999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95181
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9230299999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,99.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,93.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.38
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,94.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87216
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8753299999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8623
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.19
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-150.44
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.152
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28581999999999996
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08562
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,3.12
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.45
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.45
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,103.62
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,132.12
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,111.75
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,130.88
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,199.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,162.38
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,137.5
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,218.75
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,175.75
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,129.12
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,191.38
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95386
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9029799999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92532
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88702
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85925
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72033
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94409
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94229
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,107.75
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,112.75
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83621
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86319
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81393
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.62
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.81
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.63
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15727
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21406999999999998
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10912000000000001
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.09
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.7
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.77
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,100.38
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,128.25
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,112.62
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,137.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,218.5
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,171.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,145.75
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,187.75
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,162.12
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,128.88
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,185.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,157.62
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95325
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9401200000000001
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93637
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8901
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8341
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73806
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86975
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94739
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91012
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,99.62
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83462
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88339
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83362
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.06
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.31
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11537
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35952
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04723
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.17
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.78
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,107.88
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,115.5
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,127.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,179.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,150.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,215.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,180.62
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,120.12
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,167.38
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,146.62
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94137
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9286200000000001
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9557200000000001
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,81.5
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
