Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.37
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87915
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88992
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71255
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85235
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92676
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91986
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81897
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89026
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8654799999999999
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,74.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09682
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33202
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07543
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.53
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.05
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.55
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,96.75
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,132.62
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,114.88
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,117.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,163.38
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,134.25
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,149.62
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,215.25
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,176.75
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,131.62
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,184.5
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,157.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93945
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93658
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9257200000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.31
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8654799999999999
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77389
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87674
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91907
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9113100000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86566
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92389
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8175600000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,77.69
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1299
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37285
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02068
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.48
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.45
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.2
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,102.88
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,112.38
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,120.38
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,205.5
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,151.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,142.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,206.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,173.12
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,121.88
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,183.88
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,148.62
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8990799999999999
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9181799999999999
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.914
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90307
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87213
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10042000000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85382
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9144899999999999
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9080799999999999
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,68.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,88.88
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87182
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8619100000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88794
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.38
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,54.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11534000000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28884
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03642
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.77
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.2
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,103.12
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,125.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,113.25
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,114.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,167.12
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,133.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,132.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,195.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,156.75
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,98.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,169.5
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,128.62
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9454899999999999
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84604
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8920299999999999
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
