Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.06
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88782
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87955
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29595
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9142100000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90118
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9087200000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8874799999999999
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83655
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90204
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.94
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,39.19
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1411
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19722
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04521
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.67
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,107.25
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,141.5
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,120.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,131.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,197.38
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,116.5
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,164.5
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,104.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,145.62
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,118.62
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93414
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86416
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87939
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8804
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91015
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20919000000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8955700000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.888
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9237700000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.12
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8290700000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82373
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87213
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.81
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.62
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11434000000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21434
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06886
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.42
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,124.88
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,111.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,125.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,161.12
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,121.62
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,160.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,136.38
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,159.25
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,128.62
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91666
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79214
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92285
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.63
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8506100000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9272799999999999
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.35451
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8839100000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93079
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93494
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89425
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83514
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9077700000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,137.31
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11495
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2379
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09007000000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.36
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,101.75
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,120.5
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,110.12
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,118.75
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,164.75
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,139.75
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,132.5
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,174.12
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,149.12
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,120.5
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,169.88
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,144.5
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8903200000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92145
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91269
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
