Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.25
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9187
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89517
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.49999
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9136299999999999
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9031100000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8756700000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9417399999999999
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8808600000000001
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.56
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.88
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14409
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2918
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01457
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.44
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,103.38
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,139.38
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,115.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,134.62
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,194.12
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,161.38
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,133.62
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,190.12
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,105.88
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,160.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8770100000000001
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92615
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89636
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.37
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9179999999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88339
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.48345
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91501
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8797299999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89889
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9716799999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88385
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80981
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.5
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.81
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16094
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26784
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00349
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.33
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.58
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.83
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,102.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,149.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,117.38
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,141.75
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,203.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,164.38
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,127.38
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,185.12
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,150.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,100.88
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,180.62
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,134.25
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89038
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9520299999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9031100000000001
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87051
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87985
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68948
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9008200000000001
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9285899999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9216
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9501299999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94604
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8002600000000001
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,76.56
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.06
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,55.81
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13152
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46197
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.037000000000000005
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,106.25
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,140.75
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,117.88
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,120.88
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,174.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,147.25
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,161.62
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,225.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,182.62
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,106.25
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,187.38
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,140.88
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9223
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9129
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89856
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
