Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.06
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80453
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94424
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.47771
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9351799999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90155
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88989
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87726
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9539799999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78677
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.63
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,119.75
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10142999999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52404
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.10124
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.64
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,106.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,142.38
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,122.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,121.75
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,162.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,132.12
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,220.25
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,177.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,106.38
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,140.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,119.62
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85705
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8742
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90341
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.31
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8204
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95657
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6492
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9276399999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8800600000000001
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88907
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9272100000000001
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8577899999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73861
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.5
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,125.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12685
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24639
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.020040000000000002
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.27
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,101.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,125.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,113.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,120.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,164.12
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,139.25
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,131.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,182.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,154.38
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,101.62
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,151.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,128.75
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87295
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89856
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9238299999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90881
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93466
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75656
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91095
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9050299999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88623
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.37
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9387200000000001
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8488399999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7712100000000001
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-84.5
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,157.56
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14864000000000002
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27315
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0258
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.48
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.05
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.2
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.08
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,108.5
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,135.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,117.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,131.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,190.62
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,157.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,122.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,208.5
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,160.88
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,115.12
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,171.25
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,141.88
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9234
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89371
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93939
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
