Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8905299999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9166200000000001
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75451
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90494
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9279799999999999
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88669
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9509
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84451
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75726
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.87
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.13
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15804
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30053
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.023819999999999997
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.52
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.17
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,105.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,126.12
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,112.88
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,137.75
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,193.12
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,159.75
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,123.5
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,197.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,119.25
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,178.88
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8875700000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8912899999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92148
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9076200000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8997799999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81726
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93866
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91589
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,114.62
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9746100000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84057
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8609
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-87.81
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22005
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18486
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05637999999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.42
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.25
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.78
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,103.62
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,148.62
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,119.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,150.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,236.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,188.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,132.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,181.38
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,158.75
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,133.12
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,213.88
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87689
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92566
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91446
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.94
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86715
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9234600000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78988
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9629200000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95801
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91409
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,115.5
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,104.25
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613299999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94821
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8255299999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.31
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.75
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19505999999999998
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47372
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05586
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.19
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.38
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,107.75
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,141.25
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,119.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,151.5
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,218.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,182.12
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,141.25
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,246.38
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,196.38
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,176.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,152.38
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90179
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9486700000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92309
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
