Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.31
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84259
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95505
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8483299999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9576100000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93124
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,120.5
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.75
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.62
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,111.88
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95294
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9366399999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81491
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,80.81
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,101.38
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18337
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3774
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00935
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.03
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.38
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.48
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,99.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,134.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,112.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,153.25
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,216.38
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,178.12
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,166.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,241.62
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,195.38
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,211.62
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,168.5
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90628
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92816
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8612299999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8099
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9528200000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76739
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9335
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9395700000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95044
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,111.38
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.25
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9601700000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9194899999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9268200000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,152.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17024
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31392
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06702999999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.77
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.31
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,99.62
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,136.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,113.5
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,128.38
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,200.12
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,154.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,148.88
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,234.38
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,186.75
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,124.62
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,205.62
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,165.12
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89056
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94089
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92599
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8142699999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88513
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86859
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9448799999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91141
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95563
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,99.12
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9431799999999999
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8710600000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9210200000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.37
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,34.75
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15877
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18947
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13039
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.05
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.83
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,101.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,126.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,112.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,139.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,174.12
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,133.88
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,181.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,159.12
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,155.75
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,211.5
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,181.25
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87759
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91885
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93729
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
