Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84146
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8896200000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82104
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95383
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9315200000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96609
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,110.88
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.38
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,117.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8995700000000001
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89346
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-108.31
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19261
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26833
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08812
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.2
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.64
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.47
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,91.38
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,111.12
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,138.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,221.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,178.62
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,143.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,193.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,166.88
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,142.75
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,226.25
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,180.62
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87695
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88559
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9220299999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8916
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89944
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8497600000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91275
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90243
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9618200000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Max),A,75.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,115.88
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.38
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9611200000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8797
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86035
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.75
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.31
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16432
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25765
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11647
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.45
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,103.75
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,128.62
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,112.75
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,138.62
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,183.62
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,158.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,125.88
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,180.88
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,149.62
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,210.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,176.12
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88116
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89459
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9202899999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87454
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94894
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.50594
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8841200000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9100600000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96555
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.12
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,106.75
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9797399999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9141799999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84649
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.88
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18819
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33095
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04927
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.7
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.03
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,104.75
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,120.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,111.62
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,143.12
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,178.75
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,157.88
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,144.5
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,196.88
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,168.12
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,127.5
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,193.38
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,160.25
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89487
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86719
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91556
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
