Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.75
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8726200000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94195
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.4562
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89276
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91235
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96854
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Max),A,91.38
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,93.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.12
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,114.12
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86062
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9042
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,62.37
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20189000000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21944
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11012000000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.75
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.8
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.48
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.45
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,131.38
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,111.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,133.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,199.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,161.62
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,121.25
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,185.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,153.12
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,134.62
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,225.88
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,165.62
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90491
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9137299999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92929
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.56
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8981
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9380799999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68161
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93079
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89822
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9198299999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,101.62
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98965
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8413700000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9213600000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,61.31
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21172
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19725
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06905
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.97
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.77
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,100.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,135.5
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,113.12
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,153.88
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,220.75
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,178.88
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,137.75
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,189.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,158.75
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,128.38
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,175.5
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,150.25
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9160799999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9469299999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89618
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.75
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9186700000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95431
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73498
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411299999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86831
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9473
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96826
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88675
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8658100000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.19
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.38
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.87
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1754
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28853
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07866000000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.05
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,99.62
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,111.88
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,137.88
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,203.5
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,169.38
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,148.88
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,204.12
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,169.62
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,122.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,181.62
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,149.62
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9283100000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9065799999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9132100000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.62
