Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.5
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93295
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9705799999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24605
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415600000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9132399999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94314
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9550799999999999
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89239
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8813200000000001
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,108.75
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,83.13
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19234
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32634
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02815
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.86
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.48
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.58
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.88
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,104.38
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,156.62
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,119.25
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,147.25
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,214.62
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,175.75
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,148.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,213.12
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,94.5
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,167.5
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,134.88
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94165
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92343
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9109799999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.44
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9526399999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96954
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.42928
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90774
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8985299999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162600000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,88.75
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94995
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9332299999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87549
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,111.94
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18383
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04646
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.34
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,153.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,127.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,147.75
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,217.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,184.38
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,147.88
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,221.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,181.5
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,179.25
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,130.38
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94965
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9510200000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95721
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95715
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91455
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88479
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85949
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9195200000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94232
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,99.25
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94195
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8398700000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84195
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,99.44
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17226
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26592
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09883
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.98
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.48
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.05
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,100.25
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,117.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,109.38
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,153.88
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,210.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,180.5
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,149.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,212.75
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,180.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,142.25
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,212.12
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,169.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8847299999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93063
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94519
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
