Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89236
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9579200000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8083199999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8497
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93765
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93365
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,92.88
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96216
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8372799999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9087200000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15705999999999998
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30071
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06719
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.5
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.34
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.84
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,101.12
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,138.38
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,118.12
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,129.5
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,192.62
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,151.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,147.88
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,230.75
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,191.88
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,125.25
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,200.88
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,156.88
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9153700000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92111
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91815
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.63
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8033100000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9173899999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.4164
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85177
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89551
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95276
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.88
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8563200000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9172399999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,60.37
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19033
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21169000000000002
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06514
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.97
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.39
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.53
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,99.12
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,119.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,130.38
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,188.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,140.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,173.12
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,154.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,120.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,172.75
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,142.25
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94015
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91443
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9156200000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.56
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.06
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86035
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88855
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.48091999999999996
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8641
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9103700000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91385
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789399999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9179700000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526100000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-75.56
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.56
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,50.75
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19814
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30449
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0175
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.34
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.48
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,102.75
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,129.12
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,112.62
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,136.25
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,191.88
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,161.88
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,134.38
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,193.38
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,160.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,117.38
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,177.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,137.38
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93011
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9299
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93622
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
