Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.81
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9048799999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9068299999999999
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.53136
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89938
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9473
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9029200000000001
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,97.88
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.38
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92343
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.94
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20156
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51589
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.09639
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.41
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,100.88
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,143.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,116.5
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,136.62
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,199.62
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,169.88
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,155.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,231.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,188.12
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,119.38
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,173.5
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,139.88
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96301
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91858
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93848
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.81
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8287
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92425
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.55306
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.38
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9069200000000001
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95367
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9501
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,126.38
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.88
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.69
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,127.81
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21569000000000002
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3846
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05019
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.44
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.09
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.66
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.06
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,99.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,153.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,116.5
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,134.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,227.88
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,176.38
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,146.12
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,261.62
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,200.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,117.75
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,220.12
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,182.25
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9491
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86288
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.953
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.69
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89905
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96036
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7452
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88931
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9475399999999999
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94653
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,94.12
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,103.5
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.62
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95157
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9885299999999999
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,81.06
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17394
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48367
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.028339999999999997
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.05
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,96.38
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,132.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,109.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,135.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,206.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,164.38
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,161.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,243.75
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,197.88
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,169.25
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,222.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,191.5
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96414
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81924
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9274
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
