Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.13
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9078
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92551
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69186
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9090299999999999
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9532799999999999
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92145
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96985
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8964200000000001
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9055200000000001
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.31
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,57.06
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19417
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36156
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.037219999999999996
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.81
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.77
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,86.75
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,144.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,110.88
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,145.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,234.38
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,180.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,145.12
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,188.12
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,162.88
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,120.12
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,211.88
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,152.5
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97467
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85855
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89218
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89966
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9446399999999999
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85675
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.914
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95288
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95047
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,111.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88016
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8453299999999999
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,25.94
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18407
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26064
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1245
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.72
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.22
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,96.62
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,118.75
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,105.38
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,147.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,221.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,178.88
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,150.62
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,198.75
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,171.88
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,129.75
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,218.38
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,172.62
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9632299999999999
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91199
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9208700000000001
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9382299999999999
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697600000000001
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70465
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90735
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92825
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96411
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,80.5
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,140.38
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95288
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91385
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86474
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.94
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20189000000000001
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31405
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09306
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.48
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,97.38
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,116.88
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,104.38
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,152.38
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,198.25
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,178.75
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,159.75
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,219.62
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,186.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,147.12
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,213.75
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,176.5
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9676799999999999
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86361
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9396700000000001
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,79.0
