Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92868
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688100000000001
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64746
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92169
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8728
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9378299999999999
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8753299999999999
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95157
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90286
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,69.81
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17943
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45171000000000006
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00386
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.28
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,91.75
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,121.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,105.62
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,149.88
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,211.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,177.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,146.38
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,205.12
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,122.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,187.25
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94757
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93671
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91861
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8995299999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9477200000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7289399999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88745
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92856
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93185
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,104.88
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84744
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9716799999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8964799999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.63
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14668
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55111
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06899
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.36
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.81
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,97.62
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,149.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,114.5
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,119.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,180.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,152.88
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,152.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,236.75
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,196.62
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,126.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,203.25
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,154.38
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9515100000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93976
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90915
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,88.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.93
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8768
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9030100000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80407
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87469
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89541
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89874
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9541
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94406
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96185
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.31
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,128.37
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16594
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43105
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.03178
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,96.5
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,118.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,105.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,137.12
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,186.12
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,155.12
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,146.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,217.12
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,174.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,129.75
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,171.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,148.25
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92801
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92895
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9436899999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
