Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,74.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77881
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9175700000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8012100000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92251
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9284
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9446100000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94229
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8900399999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,128.87
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17064000000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24828000000000003
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10490999999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.17
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,95.12
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,124.5
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,105.12
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,115.38
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,188.75
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,150.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,139.5
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,213.62
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,169.12
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,138.88
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,204.5
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88333
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9473600000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89355
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,90.62
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86264
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9046299999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8682200000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8834799999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94653
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93994
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,86.25
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8847299999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9259299999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93695
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.69
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.37
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,27.75
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1429
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36153
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03517
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.75
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.06
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,95.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,147.5
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,109.75
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,107.88
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,190.88
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,150.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,151.12
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,223.62
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,188.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,127.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,193.88
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,158.88
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8984700000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9079
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90579
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.62
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7706
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91894
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8857700000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9218700000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9267299999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9443
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922399999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8486
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9698200000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-88.63
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,89.25
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15508
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23424
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10417
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.73
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.36
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,91.88
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,132.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,109.62
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,110.12
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,201.5
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,146.75
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,115.25
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,212.62
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,171.62
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,145.88
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,201.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8764
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8537600000000001
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90817
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (Max),A,41.38
