Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84662
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89584
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8880299999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9484899999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91266
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94815
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,84.38
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85861
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87198
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97934
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.62
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,55.63
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15883
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2246
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11665999999999999
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.98
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.17
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.2
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.48
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,91.12
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,131.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,104.5
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,128.38
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,197.62
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,155.62
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,127.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,203.88
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,153.62
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,134.62
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,228.62
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,174.62
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87326
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8625200000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9319799999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91412
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85403
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9779399999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,75.88
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,95.12
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89065
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9055799999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9395100000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,126.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82089
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81204
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-100.44
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13295
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.06542
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25863
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.33
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.64
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.19
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,236.66
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.95
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,99.75
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,192.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,139.88
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,106.62
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,211.25
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,141.62
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,109.38
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,157.38
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,132.75
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,184.12
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,282.5
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,222.88
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9072600000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79382
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91901
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90402
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90979
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91733
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92465
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8891899999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92325
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695700000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83099
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.88
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.13
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14849
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14695999999999998
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15016
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.39
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.94
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.64
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.56
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.12
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,90.88
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,141.88
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,114.88
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,116.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,217.25
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,114.88
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,170.62
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,136.75
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,141.38
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,222.75
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,177.88
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90951
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82571
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87936
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (Min),A,23.38
