Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9106700000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8946799999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83957
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9429299999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8955700000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9210200000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,109.75
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.87
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84845
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7852100000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223899999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.43
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1512
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09773
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14708
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.02
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.12
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.88
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.91
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,92.62
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,124.62
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,105.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,126.62
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,200.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,157.62
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,106.62
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,167.38
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,128.38
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,128.25
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,201.25
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8566299999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88046
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9090299999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88455
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83847
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8349
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9058799999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9316700000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94635
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,109.75
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.88
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8417899999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8688600000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,25.06
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11475999999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21025
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17107
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.3
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,89.62
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,151.88
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,107.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,110.5
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,158.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,109.25
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,181.38
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,143.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,130.12
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,234.62
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,179.38
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8691700000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84439
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8523799999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.19
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.37
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93384
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82586
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79611
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9138799999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9491
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85052
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83841
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85351
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9308200000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-94.31
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-80.81
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,38.19
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13283
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23668000000000003
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.055529999999999996
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.78
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.7
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.78
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.42
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,88.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,110.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,95.75
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,109.62
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,179.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,140.88
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,118.5
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,173.62
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,143.38
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,104.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,159.25
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,127.75
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9090600000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8734700000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8642299999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
