Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91369
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80566
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7459100000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92389
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9266700000000001
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8829899999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,96.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84808
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9183899999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8901399999999999
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.12
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13744
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39071
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01662
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.83
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.91
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.56
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,84.62
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,127.62
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,98.75
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,124.62
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,195.25
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,156.62
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,116.88
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,189.5
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,142.25
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,110.75
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,134.38
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,121.88
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93826
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8607799999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9111299999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.31
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88431
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7600399999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75695
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8717299999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92435
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91559
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,117.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8741700000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87518
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9047799999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.44
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,118.12
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11827
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27376
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06191
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.8
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.78
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,83.88
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,115.75
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,93.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,114.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,177.62
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,140.25
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,111.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,166.25
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,129.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,118.38
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,195.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,142.25
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8799399999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84601
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87951
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.69
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90512
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78714
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76446
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8920600000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9345100000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86319
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,100.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8634299999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8259299999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430799999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-76.69
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.32
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12172000000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17119
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08495
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,86.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,117.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,96.88
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,108.62
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,169.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,106.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,160.5
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,99.12
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,188.12
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,131.88
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8421
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82315
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85003
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
