Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.13
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.63
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90549
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81445
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8165600000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94116
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93085
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79409
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8321200000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79748
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7872899999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.94
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.62
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,48.44
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11965
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17601
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04289
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.72
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.53
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.69
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,84.12
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,103.88
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,92.5
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,116.38
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,157.25
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,139.25
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,108.62
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,154.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,126.88
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,98.38
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,127.5
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,109.75
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87726
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82904
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8583700000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90448
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82385
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8612299999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8413700000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.884
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83075
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.31
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8418200000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80105
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7501800000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,86.31
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09473999999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18828
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06999
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,236.03
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,236.06
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,234.78
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,77.25
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,116.38
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,86.62
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,101.75
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,144.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,116.88
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,102.38
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,144.88
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.12
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,100.62
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,133.88
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,115.62
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8438100000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8531799999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86636
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.56
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9157700000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84588
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81714
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83706
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90765
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83026
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7731600000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88638
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76602
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-71.88
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,122.56
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09108
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35814
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0027600000000000003
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,238.81
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.97
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,237.58
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,79.38
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,105.62
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,89.25
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,104.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,146.62
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,116.88
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,103.5
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,170.38
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,131.12
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,100.88
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,133.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86203
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90079
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87182
