Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.94
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8902
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75454
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8350200000000001
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83609
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91214
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8112199999999999
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.44
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7799
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91699
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70657
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.44
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,33.37
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09087
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36654000000000003
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01793
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.56
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.72
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.09
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,77.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,102.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,132.25
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,110.75
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,155.38
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,128.25
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,98.62
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,121.88
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,105.88
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8704200000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90338
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87271
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.87
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8834200000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7884800000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8154600000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8396299999999999
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9012399999999999
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83841
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.69
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69442
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85956
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78036
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.94
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-92.18
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07948
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21733000000000002
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02855
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.8
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.08
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.23
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.38
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,N Current (Min),A,73.5
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,N Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Min),A,97.25
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Max),A,130.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,108.75
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Min),A,109.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Max),A,135.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.75
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Min),A,96.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Max),A,110.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.88
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88077
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88525
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9060299999999999
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.25
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8520200000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71099
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7931199999999999
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.56
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8063899999999999
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87964
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85992
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.62
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.13
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74832
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86987
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73761
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.75
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.69
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07161000000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22050999999999998
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.052379999999999996
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.61
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.75
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,N Current (Min),A,71.62
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,N Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Min),A,92.75
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Max),A,117.62
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,101.88
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Min),A,105.62
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Max),A,140.75
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,114.38
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Min),A,99.38
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Current (Max),A,128.75
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87082
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8685299999999999
