Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9334100000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.44
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.87
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84109
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73135
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76422
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.63
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7784399999999999
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9105200000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8233
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.44
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.06
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78488
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86224
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6763
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,91.56
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06987
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26714
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03038
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,N Current (Min),A,72.75
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,N Current (Max),A,89.62
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,78.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Min),A,91.62
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Current (Max),A,111.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,98.12
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Min),A,108.62
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Current (Max),A,142.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.62
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Min),A,100.25
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Current (Max),A,117.88
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,104.38
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84149
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85251
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9388700000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.81
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80423
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78833
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83368
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7857
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9136
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83868
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8208
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81619
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7754800000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,148.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.13
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06371
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19374
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07198
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.97
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.17
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.3
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,N Current (Min),A,73.25
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,N Current (Max),A,86.5
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,79.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Min),A,89.5
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Current (Max),A,119.62
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.62
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Min),A,104.75
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Current (Max),A,132.5
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,116.62
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Current (Max),A,133.38
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,113.12
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84411
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81384
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9414100000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8282700000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79715
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9599
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9377700000000001
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90069
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81018
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.13
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81714
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81598
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76358
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,124.38
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.69
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08992
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14095
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10753
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Min),A,1.5
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.75
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.05
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,N Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,N Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,83.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Min),A,115.88
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Max),A,128.12
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Min),A,98.5
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Max),A,144.12
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Min),A,117.38
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Max),A,161.25
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,141.88
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83188
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9008799999999999
