Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93994
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81543
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81299
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96439
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9345399999999999
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90951
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76931
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73068
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8116399999999999
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8276
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.81
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-77.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,58.06
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08235
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16875
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09557
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.12
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.17
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,N Current (Min),A,72.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,N Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Min),A,112.75
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Max),A,137.62
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,119.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Min),A,105.62
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Max),A,150.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,125.38
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Min),A,132.5
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Max),A,170.62
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,140.25
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 04:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8146
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91369
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9342
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.31
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74862
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8377700000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94894
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93927
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8818
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94427
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.75
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.94
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68481
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8364799999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7669600000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.06
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.31
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07178999999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09276000000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19545
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,86.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,112.88
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,95.5
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,112.5
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,126.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,115.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,106.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,132.25
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,114.38
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,167.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,197.75
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,175.88
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83124
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90484
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91232
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.37
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73211
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84491
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93176
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9438200000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84793
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87964
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.25
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.13
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72396
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7955
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9120799999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.06
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,44.25
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08904
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.06572
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16286
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.62
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,76.62
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,103.5
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,88.38
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,113.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,127.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,131.12
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,114.25
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,140.12
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,183.25
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,156.62
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87485
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8813799999999999
