Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9202899999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.94
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72387
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7973
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92981
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84829
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87655
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81686
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8427100000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92004
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.94
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,35.56
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09425
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10670999999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12084
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,78.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,94.75
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,85.38
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,115.12
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,132.12
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,118.25
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,104.62
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,133.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,114.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,142.12
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,160.75
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,146.88
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8391700000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8808299999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9281299999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.5
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7469100000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79495
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93271
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9367700000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89099
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8717600000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86813
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8775
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91443
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.44
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.93
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.56
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08556
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13448
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09825
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.3
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.48
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.48
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,76.25
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,81.75
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,115.12
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,134.62
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,117.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,108.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,129.75
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,114.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,141.62
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,156.38
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,144.88
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7959
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8916
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94134
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.25
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.13
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72168
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77359
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94137
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95978
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9084200000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8710600000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8286399999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8331299999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92724
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-98.94
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.69
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10042000000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10447999999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12285
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.11
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.23
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,76.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,81.75
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,125.5
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,136.5
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,128.38
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,108.12
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,135.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,114.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,143.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,161.88
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,148.75
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8387700000000001
