Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89545
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9270299999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.19
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.87
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7509100000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71539
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9361299999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9549200000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86035
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86215
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,89.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78247
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8414299999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9272100000000001
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.06
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,36.69
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10490999999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08949
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11335999999999999
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.88
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,79.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,85.62
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,116.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,143.38
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,129.75
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,106.12
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,110.25
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,143.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,153.5
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,145.88
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84131
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89789
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9159200000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.37
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.81
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79446
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.67373
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93524
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93719
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83401
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8585799999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76117
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8193600000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9144899999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.13
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,97.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0948
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08048999999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13402
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.98
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,241.27
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.25
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,81.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,87.88
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,116.12
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,127.5
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,119.12
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,102.12
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,123.62
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.62
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,141.5
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,159.25
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8196399999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8652
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92065
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.06
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82696
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7333
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9309700000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9380799999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8229
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8381
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7811600000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85559
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9191
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,87.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10005
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08986
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11185999999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.75
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.98
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.11
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.59
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,81.88
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,94.75
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,88.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,117.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,138.62
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,96.38
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,113.62
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,103.62
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,141.25
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,153.62
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,144.38
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
