Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84634
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8106399999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9124700000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.87
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77072
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73953
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9359999999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85254
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.909
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.25
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8262
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86029
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92343
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.13
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-178.37
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09981
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0612
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16179000000000002
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.95
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,86.75
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,108.5
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,98.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,117.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,128.62
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,97.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,112.88
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,101.25
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,145.5
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,179.12
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,160.75
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8446600000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81906
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91922
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.5
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79013
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79779
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9314600000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93524
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88907
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93594
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84045
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81924
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91504
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-103.44
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.25
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10472000000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.05293
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17803
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.78
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.73
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,N Current (Min),A,88.5
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,N Current (Max),A,106.25
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,96.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Min),A,118.12
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Max),A,130.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Max),A,117.25
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,104.12
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Min),A,160.62
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Max),A,173.38
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,163.88
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8396600000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8618100000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92245
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79059
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82699
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92895
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9399700000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89059
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9339299999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81472
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8026399999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-85.31
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09471
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.05101
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18416
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.38
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.84
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.66
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,85.38
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,103.62
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,95.38
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,119.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,122.88
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,124.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.38
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,159.62
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,176.25
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,163.75
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
