Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8451200000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8669399999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91458
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.5
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7619600000000001
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79672
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9259299999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.88
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93491
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89313
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9321299999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81604
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81811
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9193399999999999
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,67.5
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.87
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.5
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09773
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.07213
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17269
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Min),A,1.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,241.84
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.12
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,241.98
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.28
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.11
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,83.12
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,103.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,93.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,117.62
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,129.5
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,121.12
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,105.88
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,121.5
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,111.12
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,156.75
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,175.38
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,160.12
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8268700000000001
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86731
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9008200000000001
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.87
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7863399999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78445
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93011
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93494
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8576600000000001
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93219
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7865
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8213799999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91965
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.31
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-83.5
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.63
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09957
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.06395
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18239
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.95
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.2
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.19
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.22
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,89.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,112.62
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,98.75
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,118.25
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,131.25
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,121.75
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,124.38
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,157.38
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,182.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,162.62
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81552
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87823
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8980100000000001
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.44
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.81
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74328
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75061
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93704
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92627
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8420700000000001
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9288
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8193
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81006
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92227
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.25
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-106.44
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.63
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0948
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0493
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18525999999999998
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.23
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.39
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,91.88
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,112.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,102.62
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,116.88
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,128.88
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,119.62
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,106.12
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,161.75
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,182.62
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,166.38
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
