Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80523
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8865
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9265700000000001
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.69
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.06
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77984
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76172
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9498
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93027
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86987
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92343
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8417600000000001
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86944
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91727
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Max),A,17.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-105.37
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,152.81
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09218
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09651
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16808
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.31
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.41
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.42
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,97.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,119.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,107.75
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,118.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,134.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,109.38
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,122.12
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,170.62
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,189.88
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,177.75
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8229
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82586
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95529
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.94
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.37
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77618
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76025
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9448799999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93695
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8874799999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9196799999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.25
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8366399999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84826
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9334399999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-103.31
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.19
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10155
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.07902999999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19945
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.11
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.33
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,127.75
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,115.88
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,120.75
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,133.62
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,124.12
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,103.5
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,124.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.38
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,173.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,200.75
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,185.12
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78967
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78518
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94189
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7875
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79684
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94385
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9309999999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8680100000000001
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92343
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84067
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8385299999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92181
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-98.5
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.75
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-127.56
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10722999999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.07964
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18980999999999998
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.08
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.44
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,239.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.52
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,102.88
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,129.25
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,111.88
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,121.38
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,132.88
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,124.25
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,103.12
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,115.62
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,106.75
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,172.75
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,198.25
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,177.38
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.69
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.37
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
