Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81076
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7853100000000001
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9290200000000001
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.06
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78299
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78573
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94076
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9277299999999999
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8678
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9313600000000001
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79983
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8584
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91705
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.56
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10072
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09255
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17229
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Min),A,2.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,241.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.39
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,241.19
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,240.52
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,96.88
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,116.62
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,107.25
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,121.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,131.62
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,123.75
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,104.25
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,117.88
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.88
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,164.12
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,183.5
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,171.75
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8284299999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79342
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94211
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8092
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76635
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92905
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93411
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9080799999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92242
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8456100000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8394799999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92709
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-108.81
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.63
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11437
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.106
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1776
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.67
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.98
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,241.83
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.84
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,94.62
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,128.12
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,104.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,123.38
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,144.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,127.38
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,106.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,133.88
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,115.38
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,164.88
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,199.38
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,170.25
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8379200000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8258
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.63
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.863
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8035899999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93814
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9434799999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87326
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9239200000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80102
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86682
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9286200000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.94
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10945
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09606
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18624000000000002
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,238.75
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.75
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,103.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,132.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,118.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,107.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,143.88
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,131.38
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,110.5
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,124.25
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,114.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,174.88
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,210.62
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,189.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
