Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83798
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85559
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9483600000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8380700000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78393
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9460700000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81439
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89728
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93674
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83362
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9096700000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93161
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.25
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.75
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0725
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25893
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15773
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.83
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,238.91
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,105.38
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,128.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,116.62
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,118.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,107.12
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,114.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,138.38
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,123.75
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,172.12
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,197.75
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,180.88
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85531
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8416100000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9470799999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.69
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.13
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8457
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8771
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9440299999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7895800000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88626
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,67.75
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.38
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8422799999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90799
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9151
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.81
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,93.5
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06996000000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27532
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15438
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,240.77
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.42
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,238.64
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.44
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,106.5
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,134.5
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,116.75
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,99.75
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,114.75
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,118.62
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,143.62
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,128.62
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,170.88
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,201.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,180.62
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83798
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83047
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95535
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8585200000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90109
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94699
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.19
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7883600000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90341
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9417399999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8421
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8269299999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90753
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.07
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,62.37
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0717
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15532
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20778000000000002
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.42
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.23
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,238.42
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.19
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,110.12
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,133.62
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,119.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,104.75
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,114.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,107.38
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,119.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,140.88
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,128.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,172.5
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,198.25
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,183.5
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.81
