Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8297100000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82809
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95462
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8651700000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87695
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9406100000000001
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81219
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8978299999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9717399999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,71.88
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,117.75
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.75
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81863
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8387399999999999
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91266
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Max),A,18.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,150.63
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.88
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,42.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0659
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0884
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29641
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.2
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.27
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,238.28
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.27
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,171.75
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,144.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,106.25
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,118.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,110.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,137.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,122.38
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,178.25
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,244.62
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,218.12
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
